Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
