Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.92
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.57
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.53
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
777174,Captains Pool Road - Kidderminster,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.46
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.55
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.52
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.72
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.56
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
777174,Captains Pool Road - Kidderminster,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
777174,Captains Pool Road - Kidderminster,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
