Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.66
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.78
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
777174,Captains Pool Road - Kidderminster,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.76
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.55
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,227.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.69
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.57
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.43
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.37
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.99
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,245.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
777174,Captains Pool Road - Kidderminster,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,203.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
