Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
