Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
