Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
