Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,0.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,0.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,0.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,0.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,0.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,0.1
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,0.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,0.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,0.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,0.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,0.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,0.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
