Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,0.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,0.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,0.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,1.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,1.9
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
