Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
