Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.94
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.03
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,219.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.21
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
777174,Captains Pool Road - Kidderminster,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
777174,Captains Pool Road - Kidderminster,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.02
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.48
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.74
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.57
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
777174,Captains Pool Road - Kidderminster,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
