Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.79
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.27
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,323.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.94
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.91
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,318.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
