Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
