Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
