Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
