Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,0.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,0.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,0.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,0.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,0.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,0.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,0.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
