Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
