Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.37
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.16
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.79
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
