Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.42
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.83
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
777174,Captains Pool Road - Kidderminster,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
