Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.61
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.74
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.54
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.74
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.71
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.33
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
