Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
