Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
