Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
