Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
