Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
