Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.04
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,241.7
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
777174,Captains Pool Road - Kidderminster,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
