Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.81
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
777174,Captains Pool Road - Kidderminster,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
777174,Captains Pool Road - Kidderminster,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
777174,Captains Pool Road - Kidderminster,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
