Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.06
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.02
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
777174,Captains Pool Road - Kidderminster,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.26
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.61
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
777174,Captains Pool Road - Kidderminster,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
777174,Captains Pool Road - Kidderminster,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
