Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
