Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
