Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,1.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,1.9
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
