Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,2.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,2.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,2.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,2.8
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,2.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,3.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
