Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
