Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
