Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.11
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
777174,Captains Pool Road - Kidderminster,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.21
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.67
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.41
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.74
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.31
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,290.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,241.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.15
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
777174,Captains Pool Road - Kidderminster,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
