Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,264.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.25
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.01
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
