Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.65
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
