Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.26
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
