Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
