Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
