Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
