Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
