Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
