Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.45
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.48
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.01
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.98
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.48
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
777174,Captains Pool Road - Kidderminster,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
777174,Captains Pool Road - Kidderminster,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
