Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.54
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.12
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.22
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.05
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.63
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.83
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.49
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
777174,Captains Pool Road - Kidderminster,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.67
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,255.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.6
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,228.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
777174,Captains Pool Road - Kidderminster,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
