Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.36
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
777174,Captains Pool Road - Kidderminster,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
