Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,214.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,232.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,228.8
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.06
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
