Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.64
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
777174,Captains Pool Road - Kidderminster,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
