Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
