Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
