Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
