Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.34
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,207.3
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
777174,Captains Pool Road - Kidderminster,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
