Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.54
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,197.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
777174,Captains Pool Road - Kidderminster,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.65
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.54
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.32
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.34
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
777174,Captains Pool Road - Kidderminster,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
