Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.28
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,213.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
