Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
