Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
