Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
