Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.85
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.37
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.08
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.02
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
777174,Captains Pool Road - Kidderminster,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.31
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
