Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.65
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,291.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.96
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.29
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,292.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.37
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,274.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.83
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.43
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,340.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.93
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.04
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,311.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
777174,Captains Pool Road - Kidderminster,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.11
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,238.3
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
777174,Captains Pool Road - Kidderminster,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
