Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
