Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,203.8
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
777174,Captains Pool Road - Kidderminster,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
