Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
