Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
