Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
