Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
